Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,,L2 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,,L2 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,,L1 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.948
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99362
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99506
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,76.44
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-96.69
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02452
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03783
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2139800000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.69
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.06
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99411
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8267200000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91202
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82425
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97583
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95398
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,130.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.94
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96768
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.63644
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91647
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L3 Current (Min),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L3 Current (Max),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L2 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L2 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L1 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98154
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99625
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99445
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.63
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,65.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-90.06
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18456
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05916
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00835
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.93
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99057
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83481
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92602
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81326
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97531
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95093
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,132.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,134.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90796
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.67843
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92697
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L3 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L1 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L1 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99292
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9957
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98868
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.69
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,107.06
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.34417
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00728
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04988
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.06
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.56
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99527
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8369700000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92837
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8542200000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96616
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96674
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.909
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.6816399999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96884
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L2 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L2 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L1 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L1 Current (Max),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99277
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9057
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9826
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.44
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.75
