Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.24306
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.23537
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22588000000000005
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.06
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.06
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99768
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91147
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94366
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8784200000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96628
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96545
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,121.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,121.75
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.6075699999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96796
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94702
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L2 Current (Min),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L2 Current (Max),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L1 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L1 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99377
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8324600000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99329
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.37
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.13
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.13
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.20681
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.23384
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.037160000000000006
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.87
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99854
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8996299999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84591
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92096
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96899
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95038
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.6310399999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91507
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95407
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L2 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L2 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L1 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L1 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99695
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84298
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99136
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,36.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,57.56
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.29812
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11736
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03044
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.31
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99631
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8246100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8364799999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94592
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94772
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,133.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.56
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.87
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.67965
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.65582
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7799
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L2 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L1 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L1 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99469
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90561
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99017
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.19
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,38.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.31066
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.22271
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07973
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.31
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99634
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84445
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99847
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
