Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92932
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96728
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96182
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,120.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,125.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.31
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.56
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.69
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.67324
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7560100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.65588
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L2 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L1 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98502
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93387
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9957
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.56
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18856
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09126
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01561
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.94
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.81
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.81
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99844
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91025
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99356
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90893
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96359
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93921
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,240.48
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,240.52
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.69
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94553
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.69015
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.63641
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.63
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77777
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83841
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7922899999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.06
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-127.06
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.19
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15584
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07433
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03255
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.06
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.31
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94699
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88705
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99661
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.897
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97623
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94485
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,122.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.87
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.69
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.69226
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.69134
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.59945
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L1 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.63
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9104
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84662
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77328
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.56
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-62.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.63
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08417999999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1237
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08048999999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.19
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97919
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8914200000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87384
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8735299999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96936
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94629
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.62
