Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.56
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.38
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.74578
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.65356
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9538
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L2 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L1 Current (Min),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L1 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.13
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73523
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96732
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91296
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,121.88
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-110.69
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,147.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12615
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03059
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02898
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.13
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.62
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96399
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8878799999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87131
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8651399999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9725
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93671
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.38
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.44
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.44
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.6622
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.78488
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8920899999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L2 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L2 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L1 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L1 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.06
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6685399999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91476
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9042
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.87
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-92.31
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00606
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06348999999999999
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06508
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.06
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.31
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90652
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90317
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86755
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8491200000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96616
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97189
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,121.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.81
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.68887
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.67385
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.73678
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L2 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L2 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L1 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.37
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7289100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.961
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8980100000000001
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-151.81
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-133.19
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08382
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07436
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00352
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.56
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.56
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84854
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9075
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9252
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97278
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96606
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.31
854646,ST EDWARDS PARK NO.1,2023-08-09 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.25
854646,ST EDWARDS PARK NO.1,2023-08-09 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-09 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.56
