Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.81
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91897
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94604
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8576600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93603
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94208
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97031
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93872
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.87164
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L3 Current (Min),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L3 Current (Max),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L2 Current (Min),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L2 Current (Max),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L1 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.31
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83221
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9751
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9679
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.44
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08739
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01149
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06663999999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.31
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.19
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94488
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94772
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89865
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92859
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95096
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93414
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.19
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96005
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96429
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8235399999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L2 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L2 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88464
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86331
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97342
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.69
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.06
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12407
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16313
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0529
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.31
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99954
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95895
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8985
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88602
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94528
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92352
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97507
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.87955
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.867
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L3 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L3 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L2 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L2 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L1 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8630399999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9588
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97034
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.81
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-153.37
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08052000000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06529
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02452
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.81
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93545
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99731
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89071
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
