Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8707
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94058
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90503
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.44
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.88815
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8137800000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8301700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L3 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L3 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L2 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L1 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.44
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88382
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85675
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93295
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,89.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.37
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01888
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.029560000000000006
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02217
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.69
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.44
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93384
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92395
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92401
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93362
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94989
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9433
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.13
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90985
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.7540600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96686
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L3 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L3 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L1 Current (Min),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L1 Current (Max),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8846700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90585
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96378
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,46.81
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,110.19
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07198
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04897
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03273
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.81
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.19
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92874
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8712700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8949600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94626
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93417
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8876
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.81
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98151
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8773799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91778
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L3 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L3 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L2 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L2 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87079
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8931899999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95676
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,27.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,62.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12996
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01561
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07765
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.56
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90878
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99316
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99445
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94464
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94321
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93411
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,88.75
