Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91696
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90286
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96014
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L3 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L2 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L2 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88556
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95871
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97549
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,39.19
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-145.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.13
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06221
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.13875
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08147
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.44
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.19
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.56
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95087
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8753299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88055
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92514
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95605
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94199
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.42
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.37
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98434
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.79483
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8917200000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L3 Current (Min),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L3 Current (Max),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L2 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8959600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95212
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95489
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.94
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,140.88
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.69
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08617000000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0327
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09685
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.63
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97107
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94443
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8811
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9559
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94516
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.81
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8165899999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92233
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.89892
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L2 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.56
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82876
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93967
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97577
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-93.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.68
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.030080000000000006
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08727
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11431
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.81
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.07
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.06
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90832
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9292
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91797
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93985
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95874
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94559
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90054
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94348
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L3 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L2 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L2 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L1 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L1 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
