Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.56
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84811
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93384
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98529
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,154.69
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-77.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04659
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07157999999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18441
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.37
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93329
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99426
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94171
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95819
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93634
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93939
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,121.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.37
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.69
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.69491
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.7904
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92709
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L2 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L1 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.56
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93176
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93222
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92251
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-132.63
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.06
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.69
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06706000000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12404
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0681
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.56
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.81
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94485
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85245
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93106
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96561
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93979
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95224
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.37
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.44
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.7188100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7770699999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97794
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L2 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L1 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L1 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73721
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98538
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95059
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-49.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.016040000000000002
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03874
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04158
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.19
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9519
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8938
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91696
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94678
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95056
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95465
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.73828
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90729
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95578
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L2 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L2 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L1 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L1 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8143
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97177
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9675
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.13
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-144.31
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.44
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10695
