Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08989
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1715
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.87
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.94
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96695
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8895200000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98392
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93991
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97217
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93848
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,145.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,145.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94888
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92145
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96667
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L3 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L3 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L2 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L2 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L1 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L1 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.56
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96548
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9928
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95935
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,50.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,173.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,112.81
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11119
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01457
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10726
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.37
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94797
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8909299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88034
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94623
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96951
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9722
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,145.5
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,145.75
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.84283
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8321799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88779
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L3 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L2 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.06
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8277899999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95261
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98715
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-69.31
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.44
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00609
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16234
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13426
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.63
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93762
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99145
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99213
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94919
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97794
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96774
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.56
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.59
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.94
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.05
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.64
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.72
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,156.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,156.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,150.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,150.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,150.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96014
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92499
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9769
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L3 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L3 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L2 Current (Min),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L2 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L1 Current (Min),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L1 Current (Max),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.56
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86062
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92929
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99948
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.69
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-56.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12193
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.25859
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24154
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.63
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.81
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94604
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99307
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99335
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
