Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96884
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96158
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.89
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.91
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,54.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,146.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,147.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,146.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,221.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,227.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,223.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96619
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8325799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96103
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L3 Current (Min),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L3 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L2 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L1 Current (Min),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L1 Current (Max),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8480200000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96094
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99844
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,40.87
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-46.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11681
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.27453
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17945999999999998
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94629
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90747
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92136
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96472
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97845
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94992
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,149.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,149.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,149.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,164.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,164.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,164.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99081
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95831
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94913
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L3 Current (Min),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L3 Current (Max),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L2 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L2 Current (Max),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L1 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L1 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94253
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99759
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99173
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,87.94
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-155.56
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04411
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.28551
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18679
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.56
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.81
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.56
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99588
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92422
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91861
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96313
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98529
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9743
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,144.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,144.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,55.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,143.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,138.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,229.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,229.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,229.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,161.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,161.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,161.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99057
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94314
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93787
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L3 Current (Min),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L3 Current (Max),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L2 Current (Min),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L2 Current (Max),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L1 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.94
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86166
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99097
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95874
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,70.44
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-177.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.94
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16298
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10033
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11534
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.81
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99942
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99878
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93149
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9722
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97864
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97397
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.72
