Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,164.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,165.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,165.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,201.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,202.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,202.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,142.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,142.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,142.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99103
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8678600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9704
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L3 Current (Min),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L3 Current (Max),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L2 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L1 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L1 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90585
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89276
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9888
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,53.31
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,66.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.21514
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1201
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10838
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.19
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.87
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99887
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92624
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98782
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97327
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98401
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,141.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,141.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,165.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,167.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,166.25
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,173.62
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,174.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,173.88
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,180.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,180.38
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,180.12
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99597
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94598
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8781100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L3 Current (Min),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L3 Current (Max),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L2 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L2 Current (Max),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L1 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8851899999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92496
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94879
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,170.56
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.69
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0327
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05095
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03526
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92914
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99573
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9303
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98477
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97717
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97525
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,151.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,152.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,152.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,161.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,161.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,161.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,146.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.18
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99393
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.88699
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.88794
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L3 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L3 Current (Max),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L2 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L2 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L1 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83606
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92718
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96847
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.37
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-175.81
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04778
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1772
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11229
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.07
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90198
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94473
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9678
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98447
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97821
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,133.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,125.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,174.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,175.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,174.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,143.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,142.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99557
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.88885
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97092
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,11.0
