Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L3 Current (Min),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L3 Current (Max),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L2 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L2 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L1 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L1 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9714
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99271
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99142
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.56
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-117.19
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.21209
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11595
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16658
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99884
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96127
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94693
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97577
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97586
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97366
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,186.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,195.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,191.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,166.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,168.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,167.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,156.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,157.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,156.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99551
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96246
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9433
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L3 Current (Min),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L3 Current (Max),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L2 Current (Min),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L2 Current (Max),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L1 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L1 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95917
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98184
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99936
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,78.31
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-85.31
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.94
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07213
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18657
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16606
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9996
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99124
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99725
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96213
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99094
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97577
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,130.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,130.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,149.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,150.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,149.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,202.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,203.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,203.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,181.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,185.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,183.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99457
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.86325
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95715
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L3 Current (Min),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L3 Current (Max),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L2 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L2 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L1 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L1 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80761
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98578
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99359
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.94
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-177.81
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14052
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01228
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07292
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.31
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.94
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90249
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8579100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99692
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95514
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98837
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97156
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,146.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,146.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,146.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,191.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,192.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,191.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,150.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,150.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99326
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8664799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.87265
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L3 Current (Min),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L3 Current (Max),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L2 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L2 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95953
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99512
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99353
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
