Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-174.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,162.19
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.56
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05705
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.22377
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00743
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.37
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.06
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.56
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96585
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88489
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99667
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9718
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99368
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97391
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,184.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,185.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,184.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,58.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,161.12
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,162.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,161.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,242.62
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,243.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,242.75
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,140.25
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,142.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97165
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94928
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8592200000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L3 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L3 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L2 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L2 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L1 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L1 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98126
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9971
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99725
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,86.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-161.56
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.37
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02644
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.22179
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04109
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.06
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90591
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86474
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99469
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97348
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97729
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9678
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,142.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,193.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,193.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,193.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,140.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,144.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99347
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9436
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8952600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L3 Current (Min),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L3 Current (Max),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L2 Current (Min),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L2 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97525
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99265
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99554
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,162.19
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15947
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07668
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.28887
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99677
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99469
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99725
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96204
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98972
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98074
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,135.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,136.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,136.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,157.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,157.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,157.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,217.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,218.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,218.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,213.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,214.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,213.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97284
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94861
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8818
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L3 Current (Min),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L3 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L2 Current (Min),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L2 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L1 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9426
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99649
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99854
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.19
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,175.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.13
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01775
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.16990999999999998
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05287000000000002
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
