Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8545799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84714
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99844
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93256
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98602
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96997
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,114.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,201.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,202.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,202.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,172.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,174.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,173.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.56
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9801
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95062
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.80215
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L3 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L3 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L2 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L2 Current (Max),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97687
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99524
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99561
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,46.44
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.13
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08338999999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.024
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04393
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.06
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.81
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90314
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98474
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97754
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98846
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98489
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,135.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,136.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,136.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,134.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,134.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,158.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,159.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,158.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,218.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,219.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,218.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,191.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,191.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,191.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97784
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95923
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.79004
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L3 Current (Min),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L3 Current (Max),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L2 Current (Min),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L2 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.69
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73611
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99582
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98776
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,92.06
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,161.19
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.06
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15855999999999998
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11205
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03679
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.44
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9057
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99615
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97308
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99173
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96213
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,148.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,148.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,148.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,56.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,140.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,140.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,229.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,229.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,229.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,141.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,141.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.87
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99258
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96765
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7872
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L3 Current (Min),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L3 Current (Max),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L2 Current (Min),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L2 Current (Max),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92926
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94192
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95569
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-87.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.21929
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09978
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08943
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.19
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90195
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87884
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8871700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97128
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.987
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96649
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
