Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,131.25
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,156.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,157.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,157.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,170.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,182.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.63
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93841
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98337
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.72558
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L2 Current (Min),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L2 Current (Max),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L1 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8457
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99664
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96539
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,139.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,178.81
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.93
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11223
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.31316
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05983
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.13
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.44
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.06
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85226
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88202
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97095
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94394
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98206
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97708
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,214.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,215.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,214.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,127.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98425
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91482
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.82632
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L3 Current (Min),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L3 Current (Max),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L2 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L2 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88446
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98215
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94009
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.56
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-96.19
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12395
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03362
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02654
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.06
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9082
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9006
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65701
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97247
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96463
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97675
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,134.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,134.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,131.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,130.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.31
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.81857
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93491
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9682
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L2 Current (Min),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L2 Current (Max),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L1 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L1 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95096
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98038
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93088
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,147.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-121.06
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.051320000000000005
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00114
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11556
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.81
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8898299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93014
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93228
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96603
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9668
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98224
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.55
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,136.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,137.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,137.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,155.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,155.5
