Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,155.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.84567
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.83511
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98477
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L2 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L2 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L1 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L1 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92871
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98904
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99936
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-151.13
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-56.63
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03526
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12264
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09276
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.31
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.31
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85385
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90176
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70001
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97607
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98679
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8983700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,135.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,137.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,136.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,178.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,179.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,179.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,144.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,144.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.31
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.80185
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92285
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97736
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L2 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L2 Current (Max),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L1 Current (Min),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L1 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.69
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.737
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99719
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99481
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,122.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-157.94
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.37
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12688
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.27697
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09194
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,34.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8143
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79379
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98529
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97089
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98108
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96307
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,181.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,183.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,181.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97537
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96054
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99207
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L3 Current (Min),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L3 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L2 Current (Min),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L2 Current (Max),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L1 Current (Min),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L1 Current (Max),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86667
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98004
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96829
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,92.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.69
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.37
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01863
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03499
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19197
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,39.07
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.893
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72918
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93783
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98782
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98788
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96127
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,143.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,158.88
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,159.38
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,159.12
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96075
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97922
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99048
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L3 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L3 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L2 Current (Min),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L2 Current (Max),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L1 Current (Min),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L1 Current (Max),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
