Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.31
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90896
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99478
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99811
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98538
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98648
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88318
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,139.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,147.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,147.88
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,147.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.81
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90741
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.82034
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.87149
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L2 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L2 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L1 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8705700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98556
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88989
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,27.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,175.87
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.13
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03398
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.24633
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01192
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.69
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8946799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91611
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99664
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81524
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,167.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,167.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,167.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94281
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95288
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98151
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L3 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L3 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L2 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L2 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L1 Current (Min),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L1 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96847
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99283
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95013
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,148.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,161.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.94
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15358
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.35607
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14525
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.06
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.94
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90372
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89215
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99719
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98859
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9791
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85241
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,136.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,136.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,136.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,166.62
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,167.88
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,167.25
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98526
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96695
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99203
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L3 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L3 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L2 Current (Min),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L2 Current (Max),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L1 Current (Min),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L1 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92975
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.867
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9899
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-67.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-84.13
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.44
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06007000000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09017
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01396
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.31
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.06
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8277
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88782
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99533
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
