Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95117
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98151
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88556
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.31
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,131.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,131.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,127.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96661
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91464
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99213
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L3 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L3 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L2 Current (Min),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L2 Current (Max),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L1 Current (Min),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L1 Current (Max),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98007
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90857
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96109
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.93
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17211
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16057000000000002
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14637999999999998
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.87
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8513799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.996
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97836
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97745
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91263
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,157.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,153.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.86029
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97128
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96448
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L2 Current (Min),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L2 Current (Max),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L1 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L1 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8669399999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90445
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99136
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-97.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.31
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10512
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0172
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14046
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.44
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.44
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89981
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91339
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99588
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94244
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98166
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93823
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,163.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,164.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,164.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,120.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97348
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96884
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98468
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L3 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L2 Current (Min),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L2 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L1 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L1 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9758
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94031
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91394
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,179.06
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-72.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.81
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00282
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01082
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07543
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.06
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.06
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94244
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99191
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8869600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96365
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97128
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85736
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.73
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.77
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
