Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,149.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,152.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,151.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.81
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95523
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.78381
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91089
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L2 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L2 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L1 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95276
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90277
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99438
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.81
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,139.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,177.37
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00417
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05095
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05626
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.87
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84949
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78384
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93439
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95135
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95105
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8440799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.98
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.02
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9743
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97943
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96536
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L3 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L3 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L2 Current (Min),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L2 Current (Max),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L1 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L1 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8960899999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90762
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8541799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,49.81
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,167.69
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-142.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00859
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05455
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03175
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.13
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7117600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78061
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99405
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93854
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9678
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88318
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,144.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,147.25
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,145.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.56
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91717
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.74997
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.74936
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L2 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.31
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93005
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8944700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83719
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,157.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,93.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04167
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02208
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05907
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87539
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79748
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95709
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91287
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94852
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82919
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.87
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.87366
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.7621100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.6933199999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L3 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:40:00+00:00,feeder,,L3 Current (Max),A,12.75
