Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,56.13
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02303
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00478
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05476
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.56
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.44
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61379
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85724
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90506
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87402
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96872
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8143600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.06
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.55792
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.7865300000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7548199999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L2 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L1 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97427
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89071
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93152
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,138.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,87.87
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-177.44
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.067
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03221
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14244
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8897700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8565299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98929
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8974
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98431
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91034
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.11
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.19
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,145.5
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.69
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91992
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.67199
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95871
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L2 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L2 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L1 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L1 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87439
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93332
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98514
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-176.13
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.44
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00398
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10649000000000004
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01027
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.81
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83194
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8675799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90872
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92145
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96374
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95932
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9378
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.82306
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96121
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L3 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L2 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L1 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L1 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85245
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89218
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94769
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-138.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-81.81
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.13
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03154
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00472
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04628
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.94
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.06
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7139800000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83224
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9938
