Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93433
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94955
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75583
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.56
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.81
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.73965
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.70202
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97113
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L2 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L1 Current (Min),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L1 Current (Max),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84762
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88775
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8905299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,96.56
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11852
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06725
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04363
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.31
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84695
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7923899999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99579
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8818299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93146
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91266
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96219
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93344
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95575
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L3 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L2 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L2 Current (Max),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L1 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L1 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8096899999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8844299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95264
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-70.06
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06456
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09438
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07987999999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7842100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7911
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95343
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95642
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93646
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.06
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95966
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7203
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95435
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L2 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L1 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L1 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.06
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8435600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92239
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96124
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,169.56
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-105.56
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.13
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0703
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0201
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10179
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.94
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.19
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.37
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67483
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7983100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92352
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9002399999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93243
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91437
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.12
