Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96143
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94101
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95727
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L3 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L2 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L2 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L1 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L1 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90304
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87198
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9115
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,64.63
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,57.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-158.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.023
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02959
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09392
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.13
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96579
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80481
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90332
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93133
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92154
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85882
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9834
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90414
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96451
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L3 Current (Min),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L3 Current (Max),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L2 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L2 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L1 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L1 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.19
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8660899999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89023
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89212
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.69
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-51.44
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01808
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07601000000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06917000000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.18
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8183600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88055
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90515
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94833
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95715
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94009
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99051
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97458
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96036
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L3 Current (Min),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L3 Current (Max),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L2 Current (Min),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L2 Current (Max),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L1 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L1 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.87
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7803
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8735
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99899
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.81
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-64.37
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05589
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.28405
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16014
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7662899999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90951
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94025
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91995
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94836
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95257
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,122.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,135.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,134.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-10 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-10 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
