Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,48.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05901
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16292
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09468
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.56
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.44
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91171
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82211
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93246
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95825
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95288
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93979
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.37
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98038
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.6866399999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95236
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L3 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L3 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L2 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L2 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L1 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.94
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.37
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83716
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73724
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9657
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,117.69
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10372
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02095
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07539
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.31
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.81
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70272
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81707
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.901
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97031
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96939
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8978299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.86569
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93509
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98364
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L2 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L2 Current (Max),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L1 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L1 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93973
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97693
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9985
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,152.93
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-80.56
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.94
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.008159999999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0583
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14037
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.37
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.69
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.44
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78637
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7843600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89694
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9396
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98025
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8790899999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,155.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,158.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8850399999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91727
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91656
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L3 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L3 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L2 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L2 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97729
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87182
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95612
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.81
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.06
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04326
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00883
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07572999999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
