Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.81
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.31
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75808
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8056300000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8963899999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92041
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96136
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94186
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8957200000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.897
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7498100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L2 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93487
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90958
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9711
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,76.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.13
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07902999999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03398
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03697
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91101
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81363
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91467
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94662
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97504
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91226
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.19
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99002
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91464
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.85959
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L3 Current (Min),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L3 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L2 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L2 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L1 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97879
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94846
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.983
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-153.69
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.69
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06999
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11479
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10735
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.31
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.703
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8383200000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92538
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97101
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97498
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88544
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,142.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,142.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,143.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,143.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,143.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95224
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.6965899999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94263
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L2 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L2 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L1 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L1 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.94
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99445
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86508
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83694
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.94
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,76.56
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.26244
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1053
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08281000000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.94
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.19
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79083
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85321
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92334
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
