Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95389
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92837
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8363299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,133.12
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.44
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99512
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.6089100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94491
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L3 Current (Min),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L3 Current (Max),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L1 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L1 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86456
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99051
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8342299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,84.87
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-157.44
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,163.06
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09596
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.12392
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08122
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.56
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9675
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8307200000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98508
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96036
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94565
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8400200000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9808
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.6996399999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97208
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L3 Current (Min),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L3 Current (Max),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L2 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L2 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80548
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8744200000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9277
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,61.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.19
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19442
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0594
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04118
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.44
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91589
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8486600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90002
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96313
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95105
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8410299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.63
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98141
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.72927
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96735
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L3 Current (Min),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L3 Current (Max),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L2 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.87
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88565
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75949
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95142
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.43
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-101.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.5
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15303
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00032
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11476
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.94
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8612299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84906
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93802
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97229
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93198
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83606
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
