Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.63
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87829
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68908
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88177
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.19
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02061
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0851
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08101
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.44
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.69
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8851600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83267
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93515
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90573
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95987
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93912
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.81
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.38
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95453
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8435
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.86044
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L2 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L2 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L1 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.31
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94464
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69143
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89456
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,142.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.56
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07982
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08849
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05998
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.81
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59448
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90613
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8846700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8735
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93954
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8996
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97198
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95184
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94565
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L3 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L3 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L2 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L2 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L1 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L1 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.19
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68075
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73187
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8995
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-90.56
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01201
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09248
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07152
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.87
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.31
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78735
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91574
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90204
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95587
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94064
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9005700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99304
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95489
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92044
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L3 Current (Min),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L3 Current (Max),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L2 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L2 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96011
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90069
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9346
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.31
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,66.75
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1794
