Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9379
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94339
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8754299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.81
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95514
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8052
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93695
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L3 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L3 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L2 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L2 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L1 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L1 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8722200000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98239
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97388
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,178.44
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,50.06
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05034
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.20137
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18291
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.87
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93512
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99673
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91785
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94836
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94223
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95926
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,134.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9516
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96378
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.87524
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L3 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L3 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L2 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L2 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L1 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.81
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8342
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8237
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93155
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.87
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.13
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.44
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07778
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.136
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08724
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99576
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99649
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99661
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95471
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97253
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95291
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,149.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,149.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,149.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95142
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97714
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94797
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L3 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L3 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L2 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L2 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L1 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.87
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92505
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.893
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90488
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,61.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,75.06
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,75.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08269
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01765
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04979
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.81
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9321
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88608
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92099
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96905
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86661
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.69
