Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,149.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,143.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96152
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98184
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.87411
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L3 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L3 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L2 Current (Min),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L2 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L1 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.37
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99316
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90384
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7348600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,94.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.44
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18355
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03853
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02544
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.19
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84991
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81842
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8977
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95404
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96912
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91748
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,152.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,152.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,152.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.44
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99542
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99374
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.69647
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L3 Current (Min),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L3 Current (Max),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L2 Current (Min),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L2 Current (Max),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.82
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8794200000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9823
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79364
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.44
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,173.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.63
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.006520000000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.27587
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00771
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.94
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.56
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54095
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8055399999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8717600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98367
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98367
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9509
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,157.88
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,158.38
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,158.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,184.5
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,185.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,184.75
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.69
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.94
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.68225
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98355
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8292799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L2 Current (Min),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L2 Current (Max),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.56
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82434
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99762
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96793
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,125.94
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-164.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.56
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20323
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.42748
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10436
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.13
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.19
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49618
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79092
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8959
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95883
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95627
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93021
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,183.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,184.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,184.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93472
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93115
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8636799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,5.0
