Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L2 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L2 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L1 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L1 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.31
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8013
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99911
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91971
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,122.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,169.62
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.06
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33724
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.57205
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01421
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.81
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90665
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90579
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9776
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93808
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,170.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,171.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,170.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9624
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97372
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96909
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L3 Current (Min),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L3 Current (Max),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L2 Current (Min),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L2 Current (Max),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9324
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94305
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99939
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.31
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-63.13
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.44
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00502
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21273000000000009
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19512
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.44
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85711
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98953
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90628
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97498
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96954
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,157.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,160.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,159.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,166.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,168.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,168.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.06
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96197
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98456
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7163
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L3 Current (Min),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L3 Current (Max),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L2 Current (Min),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L2 Current (Max),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L1 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L1 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.06
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,12.94
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83886
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91568
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98959
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,162.06
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-71.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.06
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02257
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13515
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08885
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.87
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.69
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71707
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98904
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91351
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92166
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97427
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96793
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,152.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,148.25
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.56
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.61346
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98383
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.823
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L2 Current (Min),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L2 Current (Max),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.63
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68829
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88623
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99023
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
