Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75869
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98871
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91141
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95615
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92892
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9314
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.19
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,245.31
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.8
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.89
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.31
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94424
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.78589
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94165
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L2 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L2 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L1 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L1 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.06
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8345600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8026399999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99261
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,160.69
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17983
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10369
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02986
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.31
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8655700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99316
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99567
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91015
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94061
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89123
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95169
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97848
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93921
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L2 Current (Min),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L2 Current (Max),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L1 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L1 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.69
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96881
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77353
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99808
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-52.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00072
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14873
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05904
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.69
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.06
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88226
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90344
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94388
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94046
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95361
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8776799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.87
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.81
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9541
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7459100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7098300000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L2 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L2 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97659
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94137
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99518
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,84.19
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-97.31
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.19
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00716
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08977
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04588
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.31
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87179
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8541799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94559
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96048
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91312
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93625
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
