Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9624
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92401
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98785
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L2 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L2 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L1 Current (Min),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L1 Current (Max),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97369
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97015
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99738
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.69
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-63.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01906
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02327
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15489
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.81
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.13
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97613
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99496
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85141
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95874
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92621
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,132.88
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,132.75
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94397
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96155
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8143
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L2 Current (Min),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L2 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L1 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L1 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85165
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95755
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98984
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.31
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.37
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06084
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0529
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11501
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.31
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.44
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85635
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99945
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93643
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90161
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93317
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92105
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,239.52
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,239.56
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,140.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,141.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94507
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96826
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7966
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L3 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L2 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L2 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L1 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L1 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80633
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95117
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98248
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,40.63
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-141.06
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-69.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12605
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08159
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07063
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99774
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8794799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93701
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88592
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93109
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90979
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.59
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
