Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93082
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94769
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99405
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L2 Current (Min),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L2 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L1 Current (Min),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L1 Current (Max),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96493
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99814
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99634
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,149.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-167.31
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.56
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35726
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.33107
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0006
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.94
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.94
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8583700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85934
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93732
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95203
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92258
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.06
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.11
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.2
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,152.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,152.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,152.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92612
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9107
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.83114
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L3 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L3 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L2 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L2 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70828
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99081
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99762
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,111.69
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-63.44
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10649000000000004
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04677
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07076
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.44
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.57
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89535
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86926
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93307
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96112
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92111
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84872
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,239.31
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,239.34
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.69
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,239.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.42
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.69
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9249
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92184
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8325799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L1 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L1 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.06
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83185
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98199
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98801
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-138.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-138.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.69
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.027760000000000003
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.016040000000000002
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0045
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.81
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8475299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99301
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94186
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92728
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91547
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82962
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,239.72
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,239.73
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.22
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.23
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.8
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.81
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-56.06
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.69
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.5068600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93194
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.71533
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L2 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L1 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L1 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.44
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80481
