Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93182
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98712
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,154.37
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-65.81
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03017
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0967
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10417
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,35.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7972100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8403299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99866
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92001
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96109
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96799
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.19
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.06
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.60375
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.67025
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95639
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L2 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L2 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L1 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.43
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7864300000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8909
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9968
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-76.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.038860000000000006
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11885
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03935
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.31
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.44
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88489
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8786
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85406
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8441700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92764
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9136
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-49.44
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.44
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.59268
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.72833
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97296
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L2 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L2 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L1 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L1 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95193
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93643
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99338
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,139.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.06
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05626
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07836
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24126
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.13
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.87
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93808
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81491
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8200700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88965
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92865
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93472
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.87
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.69616
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90631
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97592
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L2 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L2 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L1 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L1 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86682
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96313
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99863
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-175.56
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-68.44
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09129
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11287
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17498
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
