Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.63
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.37
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92044
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8136899999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82489
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8470700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93292
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78677
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-49.06
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.81
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.6017100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91601
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.87066
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L3 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L2 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L2 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97101
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9115
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99579
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.63
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-52.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09123
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08534
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13341
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.44
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.69
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92645
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98254
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8889799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8985
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93906
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9364
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.81
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.19
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.6228899999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.64773
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8163100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L3 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L2 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L2 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L1 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87802
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92435
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89984
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.63
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.028
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00114
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01775
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.13
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.69
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.06
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99344
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8382799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8880299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9396
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91525
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90561
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.31
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.61346
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91223
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.76663
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L2 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L2 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L1 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96271
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8855
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8818
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,88.69
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,56.93
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.94
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09538
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00081
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06841
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.44
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.81
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91592
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93463
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8981299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
