Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93982
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93683
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93829
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.60815
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93121
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95084
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L2 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L2 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L1 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L1 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.06
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87729
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8823799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99857
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-146.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.31
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01735
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18871
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04118
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97006
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8815299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99448
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90826
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94894
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94476
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-52.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.56
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.5653
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97513
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7791100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L3 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L2 Current (Min),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L2 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L1 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98523
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92984
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95212
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.31
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,58.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05626
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00731
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11254000000000004
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.69
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.19
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96091
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8836700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94827
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91189
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92935
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91208
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.44
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.18
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.5876100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96609
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92404
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L2 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L2 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L1 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L1 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97049
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98337
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99503
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,53.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.06
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03978
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05913
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01836
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.56
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.31
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96146
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89175
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90848
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90362
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93756
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91345
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,25.0
