Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-55.06
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.94
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.5256
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.89651
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.74411
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L2 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L2 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L1 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.56
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8504299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98914
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94858
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,29.81
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-124.31
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.69
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11907
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.033339999999999995
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02025
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.06
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.37
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.81
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90591
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83081
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8474700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8890399999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93164
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92969
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.94
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.5797100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91443
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.74783
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L2 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L2 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97922
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99124
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94104
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,178.37
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03252
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11995
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00404
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.63
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.63
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.81
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96008
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79059
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88864
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93628
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95074
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92197
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.18
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.31
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.6509
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91833
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.67114
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L2 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L2 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L1 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96243
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98993
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98727
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,113.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.56
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07091
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06511
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11629
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.56
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.63
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.31
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9986
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7897
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86349
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88699
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94397
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95923
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.81
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.06
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.6288100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96686
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7773399999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L2 Current (Min),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-10 02:50:00+00:00,feeder,,L2 Current (Max),A,33.12
