Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93405
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93375
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94336
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.62637
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.89996
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94351
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L2 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L2 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L1 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L1 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99591
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89261
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99622
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.56
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.69
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.25545
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.23391
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13249
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.06
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.87
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.37
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99762
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83362
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92932
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9241
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92895
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93506
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,121.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,121.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.87
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.81
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.94
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.68994
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.72592
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.72018
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L2 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L2 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L1 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99606
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95416
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99222
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.69
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,57.06
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.31
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.30437
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18764
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15529
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.81
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9978
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89691
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99908
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96039
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93152
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94388
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,135.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,135.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.44
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.56
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.66693
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.73898
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96197
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L2 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L2 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L1 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L1 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98648
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91949
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99313
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.19
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-106.31
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.5
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.25621
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15962
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15877
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.19
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99649
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90033
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99908
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91818
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92895
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93979
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.75
