Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.6611
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.65341
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7325699999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,L2 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,L1 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.31
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8352299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8559200000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96912
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-95.81
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00194
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02519
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01659
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.81
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93127
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92999
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91815
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90546
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93387
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95746
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-51.32
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.19
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.87
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.5715899999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.7388600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.69305
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L2 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L1 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L1 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.81
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94778
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8392
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95801
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.31
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.69
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09157
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03255
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08934
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.13
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97177
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87854
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91662
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8827799999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95486
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95386
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.06
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.31
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.37
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.62042
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.75329
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7834399999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L2 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L1 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.06
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96136
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84601
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96094
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-176.69
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.69
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19557
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08345
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0854
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93942
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89786
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92584
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8880299999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95407
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95038
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.31
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.63
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.44
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.63873
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.73907
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.84652
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L2 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L1 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.44
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84445
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8249200000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96652
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
