Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,44.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.06
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.024
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10976
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01601
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.69
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.13
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.56
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91019
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84515
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9001399999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96374
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95743
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94159
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,240.45
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,240.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.56
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.13
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.6692100000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.7840199999999999
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8052600000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L2 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L2 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L1 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L1 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.06
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.81
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77145
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84909
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95419
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.56
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-140.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.19
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08742
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0854
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09511
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.31
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.19
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.56
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90753
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82821
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8702700000000001
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92981
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96271
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94894
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-49.44
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.59197
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9191
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7630899999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L2 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L2 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93674
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93313
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96786
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.43
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.63
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13002
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19014
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0363
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93371
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87964
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96683
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95813
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97781
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96457
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,117.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,117.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,117.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,149.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,149.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,149.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90567
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93091
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.72692
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L3 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L3 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L2 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L2 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L1 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.56
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83481
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95538
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96719
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-135.57
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-112.87
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00829
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.17311
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0565
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.81
