Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91211
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8815299999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94009
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92114
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98331
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94595
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,133.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,166.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,166.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,166.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.56
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96887
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9299
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.76562
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L3 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L3 Current (Max),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L2 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L2 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L1 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.37
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79004
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9476
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95157
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-176.19
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.19
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06529
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0865
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03392
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.94
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.06
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94684
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8269
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94641
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94516
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96561
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96432
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94372
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7893
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.82876
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L3 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L3 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L2 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L1 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8331
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91812
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94177
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-83.06
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,158.19
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06498999999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07503
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06926
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.69
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.63
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90277
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8473799999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93588
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93072
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96841
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94607
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.98
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95892
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95233
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.836
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L3 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L3 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L2 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L2 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.75
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8082600000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95691
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94946
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,61.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-93.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,175.63
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03819
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00612
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05956
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.94
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93024
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8554700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95029
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95346
854646,ST EDWARDS PARK NO.1,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97189
