Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88095
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96689
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96152
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.93
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,73.5
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01878
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06029
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01256
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.75
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.44
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.25
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9361
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93127
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92816
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9285
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,122.38
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.37
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.94
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93457
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.78485
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8751200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L3 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L2 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L2 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L1 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L1 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8566600000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96692
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96066
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.63
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-45.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.31
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08867
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01738
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14229
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.44
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.81
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.07
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91012
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93118
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94699
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93347
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96466
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95312
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.81
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93109
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.82
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91928
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L3 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L3 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L2 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L2 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L1 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83636
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95517
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95749
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.56
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,68.68
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.94
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00502
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.056379999999999986
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02791
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.69
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96176
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9126
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95181
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95483
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95898
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93112
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94809
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.82681
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96274
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L3 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L3 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L2 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L2 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86639
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8964799999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99353
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,77.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.44
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.44
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11067
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15059
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03468
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
