Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.31
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.87
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93765
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90338
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95102
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96469
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96219
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93274
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.94
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.88321
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93707
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96384
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L3 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L3 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L2 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L2 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L1 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L1 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9772
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98328
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94949
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,106.06
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.37
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07677
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0056
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01497
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.31
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.69
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93832
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89331
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95023
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95746
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97775
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95251
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,122.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,240.59
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,172.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,173.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,172.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.81
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91015
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8503700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92816
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L3 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L3 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L2 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L2 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L1 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L1 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8889100000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94208
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94772
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,129.31
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-102.63
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11855
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.016069999999999997
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03111
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.69
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.94
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.13
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97394
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89264
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9342
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95532
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98376
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96289
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,146.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,146.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,146.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,176.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,176.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,176.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.19
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89874
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94592
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8559899999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L3 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L3 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L2 Current (Min),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L2 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L1 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L1 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9000799999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98395
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98816
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,100.56
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.06
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.44
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02208
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06473999999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.055560000000000005
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.13
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.19
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.94
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95923
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87945
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92609
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
