Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96539
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97229
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96423
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,166.12
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,166.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,166.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.31
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91702
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8542799999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90375
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L3 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L3 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L2 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L2 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L1 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L1 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96664
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91589
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99026
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,24.06
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.69
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17769
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.24352
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15650999999999998
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.56
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.31
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91794
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89523
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91708
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97675
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98264
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95682
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,139.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.48
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.81
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.84
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,125.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,169.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,169.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,169.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97147
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90289
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92877
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L3 Current (Min),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L3 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L2 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L2 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L1 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L1 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90655
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85272
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9935
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,29.06
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-74.06
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15038
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09987
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13285999999999998
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.94
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9089
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8933399999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92151
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94269
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97488
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95108
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.64
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,150.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,151.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,150.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97293
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.85745
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97613
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L3 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L3 Current (Max),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L2 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L2 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L1 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L1 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9769
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8885200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95413
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.31
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12905
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14769000000000002
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03725
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.31
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.87
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97513
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8528399999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94849
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94589
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98062
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94946
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.17
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.98
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.97
