Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,162.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,162.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,162.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97906
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.87671
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9324
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L3 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L3 Current (Max),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L2 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L2 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94342
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90753
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99872
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-54.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.25872
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12538
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12782000000000002
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.06
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.13
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96237
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8779
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94424
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92654
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.983
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9812
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,138.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,121.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.31
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,118.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,168.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,170.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,169.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,180.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,180.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,180.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.19
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.44
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8311700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8479899999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9035
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L3 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L3 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L2 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L2 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L1 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L1 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86203
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95511
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99902
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-60.56
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04588
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21575
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18447
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.56
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.56
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.94
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95129
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87979
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94836
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96951
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99023
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98264
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,145.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,146.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,145.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,179.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,180.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,180.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,178.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,179.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,179.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94742
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.84225
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99234
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L3 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L3 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L2 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L2 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L1 Current (Min),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L1 Current (Max),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92633
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98047
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96191
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-127.56
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.44
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04393
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00945
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05748
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.06
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.87
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93381
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8537600000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96674
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97952
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97314
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,166.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,167.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,166.5
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,160.88
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,161.25
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,161.12
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.31
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.06
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93115
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.81747
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95117
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,N Current (Min),A,0.0
