Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L3 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L2 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L2 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L1 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L1 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95358
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95938
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92908
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,32.63
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07686
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15367
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00359
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.13
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.19
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.44
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98428
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95273
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94302
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97385
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96899
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,154.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,156.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,155.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.89212
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.82995
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99182
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L3 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L2 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L2 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L1 Current (Min),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L1 Current (Max),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97086
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91785
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99664
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.81
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.87
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00847
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.23378
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13313
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.31
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92938
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9964
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99408
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94257
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97317
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96518
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,160.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,161.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,160.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,181.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,181.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,181.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.85962
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96692
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97598
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L3 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L3 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L2 Current (Min),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L2 Current (Max),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L1 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91958
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9433
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99393
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-134.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-71.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,43.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09773
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05074
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17699
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91015
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99426
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92853
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95566
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97458
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98087
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,174.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,175.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,174.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93661
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98062
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9667
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L3 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L2 Current (Min),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L2 Current (Max),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L1 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L1 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9238
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98956
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9938
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
