Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,126.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,149.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09612
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06371
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02934
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.94
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.13
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93954
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98544
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99811
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95773
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98535
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.961
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,130.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,207.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,208.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,208.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.81265
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95428
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99319
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L3 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L2 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L2 Current (Max),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L1 Current (Min),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L1 Current (Max),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93906
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99521
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99585
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-135.31
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.81
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10488
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.24923
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.056170000000000005
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.87
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.19
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98892
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98816
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9935
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91373
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97665
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96551
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,184.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,184.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,184.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,168.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,168.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,168.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92633
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97604
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98038
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L3 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L2 Current (Min),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L2 Current (Max),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L1 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L1 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99411
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9968
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99948
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,68.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-128.31
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-98.56
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04872
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.09694
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00575
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.87
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.94
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9866
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91153
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99762
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96085
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98627
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9664
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,145.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,57.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,145.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,146.12
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,235.38
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,235.88
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,235.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,178.5
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,178.75
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,178.62
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99152
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99606
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97601
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L3 Current (Min),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L3 Current (Max),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L2 Current (Min),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L2 Current (Max),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L1 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L1 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.06
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9866
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99585
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9946
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,66.94
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,156.94
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,88.94
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14321
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10661
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00249
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.19
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98682
