Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8552200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99777
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90246
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98209
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93936
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,63.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,150.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,151.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,150.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,259.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,259.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,259.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.63
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98544
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99579
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.75573
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L3 Current (Min),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L3 Current (Max),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L2 Current (Min),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L2 Current (Max),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L1 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L1 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97971
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99713
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99805
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.31
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-136.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.63
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01088
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.2224
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12746
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.31
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95138
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8630399999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99896
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90527
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98517
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.952
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,69.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,284.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,284.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,284.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,131.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,131.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.06
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96478
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99353
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.83224
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L3 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L3 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L2 Current (Min),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L2 Current (Max),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99139
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9957
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98947
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.44
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-164.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.69
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02266
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.3659
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02394
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8986200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8661200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99823
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95264
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97281
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90549
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,130.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,209.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,210.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,209.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98209
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97705
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7852100000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L3 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L3 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L2 Current (Min),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L2 Current (Max),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.44
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99197
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99503
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98236
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,68.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-136.44
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.31
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09133
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10057
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00026000000000000003
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.69
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.63
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87469
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9917
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99786
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96912
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97958
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9581
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,80.0
