Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,152.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,153.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,152.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,195.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,195.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,195.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,122.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.56
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95093
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96445
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.79727
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L3 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L3 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L2 Current (Min),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L2 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94873
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99344
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98743
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.81
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,140.56
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07961
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.23696
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0967
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.31
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8648399999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99463
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96518
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98941
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87225
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,132.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,132.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,213.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,213.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,213.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99249
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9393
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8371299999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L3 Current (Min),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L3 Current (Max),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L2 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L2 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.19
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91446
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93112
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77749
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,62.69
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-71.94
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.31
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1443
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00114
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01231
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.13
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91885
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94611
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93729
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96881
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98825
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95526
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,156.25
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,140.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,140.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,202.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,202.5
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,202.38
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.88605
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92203
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98941
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L3 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L3 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L2 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L2 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L1 Current (Min),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L1 Current (Max),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8901399999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98978
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99597
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,135.81
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-106.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.94
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07987999999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02306
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1314
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.44
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.63
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.56
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99979
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89874
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98453
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97119
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96069
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,162.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,163.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,163.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,147.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,149.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,147.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,148.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,149.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.0
