Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.94
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.86877
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94818
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.85998
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L3 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L2 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L2 Current (Max),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L1 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95795
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94214
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97992
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,90.81
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01314
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07802
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11299
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.69
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.63
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94736
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99747
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94586
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98602
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97037
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96585
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,151.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,151.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,151.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,156.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,159.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,158.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8728600000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99045
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97769
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L3 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L2 Current (Min),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L2 Current (Max),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L1 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L1 Current (Max),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90579
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99722
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95596
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,152.87
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-167.06
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.31
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14653
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.30654000000000003
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02821
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85745
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86166
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99442
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97473
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97571
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95142
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,216.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,217.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,217.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.69
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.71319
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97293
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90298
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L2 Current (Min),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L2 Current (Max),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L1 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97986
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99762
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9931
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,122.44
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,174.69
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.06
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3366
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.5050899999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0002
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.81
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.13
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85501
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83847
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99435
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.979
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96069
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93799
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,170.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,171.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,170.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95462
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96594
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9711
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L3 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L3 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L2 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L2 Current (Max),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L1 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L1 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96301
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9888
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94028
