Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,136.13
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,94.56
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.06
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18202
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05504
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2139800000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.69
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.31
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.81
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8607799999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8464
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92456
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97809
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98401
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98502
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,169.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,177.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,174.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,143.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8365799999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95419
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8677
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L2 Current (Min),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L2 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L1 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L1 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95529
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98468
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99518
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,164.68
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11501
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02986
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08213999999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.81
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.13
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.13
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86236
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93173
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9913
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9906
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96414
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,114.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,175.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,177.5
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,176.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.79818
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91705
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.82849
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L3 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L2 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L2 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L1 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96521
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93384
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99869
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,94.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,131.06
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02699
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1331
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02327
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.94
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91879
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99188
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91373
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98187
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90256
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,114.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,159.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,164.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,161.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.18
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93622
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.89786
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91717
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L2 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L2 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L1 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L1 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96182
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88434
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98627
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.19
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,49.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,61.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17443
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15135
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03099
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
