Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9281
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99701
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99673
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98779
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99048
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96246
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,185.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,185.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,185.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.87
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94229
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94427
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.75674
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L3 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L3 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L2 Current (Min),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L2 Current (Max),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.19
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98181
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94681
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99231
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,40.13
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04161
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03478
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06059
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.13
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92596
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99771
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96408
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95023
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98828
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94107
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,137.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,138.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,138.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,206.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,207.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,206.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93082
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98425
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9682
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L2 Current (Min),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L2 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L1 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L1 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.37
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98257
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.965
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99551
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-68.56
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02602
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12496
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01936
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.31
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89804
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92541
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93045
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97687
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99377
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96597
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,159.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,160.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,55.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,150.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,143.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,226.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,232.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,230.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,136.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.81
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.75573
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98145
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96042
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L2 Current (Min),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L2 Current (Max),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L1 Current (Min),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L1 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96625
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97015
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9848
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,121.94
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,118.56
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02599
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07463
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01659
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8837299999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90845
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99152
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
