Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95578
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98624
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93732
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,120.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,186.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,191.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,187.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92074
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96631
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98639
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L3 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L3 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L2 Current (Min),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L2 Current (Max),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L1 Current (Min),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L1 Current (Max),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90936
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84625
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98798
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-138.94
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.87
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.37
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00804
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0768
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06938
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93042
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88254
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99112
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96884
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99088
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8960899999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,131.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,184.25
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,184.75
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,184.62
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8308700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96301
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.987
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L2 Current (Min),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L2 Current (Max),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L1 Current (Min),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L1 Current (Max),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91962
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8645
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99524
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-152.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.19
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-156.44
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09157
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01875
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05126
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.81
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.19
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89749
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8601700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94745
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99057
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87213
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,133.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,133.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,133.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,180.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,181.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,180.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9747
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94376
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95483
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L3 Current (Min),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L3 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L2 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L2 Current (Max),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L1 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L1 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98563
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9982
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93033
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,91.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-176.19
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.63
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00252
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.38433
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.066
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8938299999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8684700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99597
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93869
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9805
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7872
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
