Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,189.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,189.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,189.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.94
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.81698
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8766799999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96286
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L2 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L2 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L1 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L1 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.19
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87723
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91833
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8385
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-172.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-112.56
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05028
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0518
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02486
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85931
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80661
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92108
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97183
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9642
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93545
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.13
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.7549100000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91986
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95596
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L2 Current (Min),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L2 Current (Max),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L1 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L1 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91507
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8792700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96078
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-84.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,153.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-148.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0042
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08959
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.016130000000000002
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.31
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.13
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.81
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90051
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8133199999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94409
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9714
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97778
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74688
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,135.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.7778
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90646
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7738
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L2 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L2 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94437
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8775299999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94162
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,137.44
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07906
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08559
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01097
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.31
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.06
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.31
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95184
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81711
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99191
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95001
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95932
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90411
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.13
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.80594
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94028
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.69738
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L2 Current (Min),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L2 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-11 15:00:00+00:00,feeder,,L1 Current (Min),A,9.5
