Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11385
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06139
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04576
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96582
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87997
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92859
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8966
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92963
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69393
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.70233
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.81143
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7299800000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L2 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L2 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.94
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83267
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89285
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92407
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.06
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04311
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05306
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13079000000000002
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.81
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.81
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8927
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8887299999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92944
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93545
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93808
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.742
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.31
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.44
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.81
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.6968300000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.82788
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.73825
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L2 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L2 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L1 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L1 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.56
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79504
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97244
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8960299999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.56
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,170.88
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.37
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00578
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11547
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07866000000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89871
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8721
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95615
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96863
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9498
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76641
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.19
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.75
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.71243
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92679
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8432299999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L2 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L2 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L1 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.13
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73559
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92902
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94867
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,149.38
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,122.94
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.5
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10616
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01091
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07466
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.69
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.63
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.5
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59521
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7933899999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93011
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
