Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.80548
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95993
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,L2 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,L2 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,L1 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,L1 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.19
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78198
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91626
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98022
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,79.63
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.37
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01451
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19496
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02242
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.06
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.13
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66952
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8993200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94736
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95554
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92587
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95981
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.34
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.48
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.94
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.95
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.19
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.59759
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.77691
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97482
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L2 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L2 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L1 Current (Min),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L1 Current (Max),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.56
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7644
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9939
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98605
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,169.44
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-120.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.56
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14089000000000002
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.18657
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00102
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.19
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92895
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89569
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95462
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97293
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97061
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82284
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.45
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.64
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,136.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,137.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,137.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.81
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.68203
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.7500600000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96393
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L2 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L2 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L1 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L1 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7994
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99689
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98453
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,105.56
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-170.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-69.81
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19628
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.39623
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02098
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.19
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.31
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9162
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8125600000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95367
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94754
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94836
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94571
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.91
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.91
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.56
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.59
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.41
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.78079
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8671200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95697
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L2 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L1 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81616
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9635
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96106
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
