Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,137.69
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-150.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05486
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07539
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07442
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.69
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.56
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8531200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79159
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99307
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95761
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94885
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8643799999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.98
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.05
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.16
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.17
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8358399999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.86395
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97736
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L3 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L2 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L2 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L1 Current (Min),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L1 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.31
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8124100000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99338
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8486299999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.19
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,158.87
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01961
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15746
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09425
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.69
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78018
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91501
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97058
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96448
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93643
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.8
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.83
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.78
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.8
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,122.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91635
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.81979
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97565
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L3 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L3 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L2 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L2 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L1 Current (Min),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L1 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87308
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95068
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95084
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.37
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,135.44
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.19
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11067
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11461
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13326
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.63
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.06
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8991100000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77877
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8900399999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94314
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96384
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90304
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.09
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.14
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.56
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.86136
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.85464
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94995
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L3 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L2 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L2 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L1 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L1 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.19
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94519
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96411
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98538
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-53.69
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12242
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05834
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11708
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
