Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.56
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93469
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79535
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9335
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93606
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92914
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93069
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.45
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.47
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,246.83
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.84
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.11
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.17
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.44
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8838799999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8034
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95511
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L3 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L2 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L2 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L1 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L1 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97113
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99573
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99637
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.19
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.19
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09929
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00609
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07189
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8995299999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84039
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8880899999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94769
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97647
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8540000000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.67
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.81
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95355
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.82489
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94708
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L3 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L3 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L2 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L2 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L1 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96399
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99646
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99744
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.19
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-147.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-152.69
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03902
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.13307
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05303
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85403
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83035
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85949
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96759
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9689
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93552
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.69
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.72
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94229
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96338
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95096
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L3 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L2 Current (Min),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L2 Current (Max),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L1 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L1 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94937
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8825700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99472
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-52.56
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-69.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,54.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.057329999999999985
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13906
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17708
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.56
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87308
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8551
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98517
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8988
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92947
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92367
