Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.22
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.27
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,246.14
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,246.17
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92087
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94553
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97897
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L3 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L3 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L2 Current (Min),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L2 Current (Max),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L1 Current (Min),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L1 Current (Max),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9975
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71643
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93918
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,68.44
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-100.44
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.25881
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13475
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05632
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93045
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8783200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8965700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91229
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97946
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88028
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.17
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.19
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.89
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.91
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,245.31
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,117.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,132.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,134.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.63
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90817
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93494
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7792600000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L2 Current (Min),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L2 Current (Max),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99399
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99271
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95328
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.56
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,104.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-63.13
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,2e-05
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07032999999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04698
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.19
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90387
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90115
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90332
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83194
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96359
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8491799999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,246.72
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,246.78
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,128.12
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.06
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93356
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8488700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97382
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L3 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L3 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L2 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L2 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L1 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L1 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.94
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.93
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98972
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98984
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94366
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.57
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,133.56
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.31
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03261
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01799
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04015
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.81
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.75
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72045
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84564
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90549
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97742
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95221
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80771
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.52
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,158.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,158.75
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,158.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
