Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83844
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99213
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91421
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,133.69
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,160.69
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06996000000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.21657
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03322
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.06
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.62
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72714
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88116
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8653200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90484
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97321
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93378
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.81
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.44
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8700200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.6876800000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8956
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L3 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L3 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L2 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L2 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L1 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96454
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94275
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93899
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.87
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.75
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12871
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08821
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01518
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.31
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.44
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99207
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8799399999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90744
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92554
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96896
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8880600000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,120.38
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98639
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92856
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90808
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L3 Current (Min),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L3 Current (Max),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L2 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L2 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84915
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89499
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94244
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.94
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-88.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12346
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07286000000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06624
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.94
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.81
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7730100000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94791
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89361
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93097
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95651
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92654
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.37
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98944
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91495
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90445
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L3 Current (Min),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L3 Current (Max),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L2 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L2 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8411200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92978
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9118
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.31
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,81.31
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.69
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10018
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01292
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16384
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
