Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.81
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92242
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99734
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92297
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87182
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97104
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8933700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,140.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97668
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98206
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97134
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L3 Current (Min),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L3 Current (Max),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L2 Current (Min),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L2 Current (Max),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L1 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.82
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80084
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88513
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8722799999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,119.06
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14009000000000002
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05458
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11064
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.56
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96536
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93252
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91748
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96982
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93179
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,155.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,155.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,155.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95044
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94934
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96585
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L3 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L3 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L2 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L2 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L1 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8438700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97479
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98172
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-90.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.44
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0901
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01408
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05846000000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99954
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99942
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94076
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91882
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91009
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92682
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93994
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.85965
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96033
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L3 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L2 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L1 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L1 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.81
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9295
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99005
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96612
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,138.94
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.31
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02623
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11055
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01555
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99356
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8889100000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
