Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93902
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89133
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,133.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97208
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91714
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.79724
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L3 Current (Min),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L3 Current (Max),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L2 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L2 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L1 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L1 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.37
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95599
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92422
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98447
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,45.44
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12804
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.33022
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12978
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.94
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.69
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80542
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99582
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93518
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95663
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96445
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92566
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97263
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95892
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.87213
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L3 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L3 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L2 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L2 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L1 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.19
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.69
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7460600000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94815
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91318
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-51.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,41.19
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.19
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04067
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04207
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0164
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.06
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.13
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53719
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99442
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9393
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98126
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92532
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88745
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97269
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.86777
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99454
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L3 Current (Min),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L3 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L2 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L2 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L1 Current (Min),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L1 Current (Max),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,16.81
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81448
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9588
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92233
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-139.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-47.31
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01213
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09129
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12862
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.81
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88476
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77444
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89761
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96216
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96509
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95981
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
