Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,,L3 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,,L3 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,,L2 Current (Min),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,,L2 Current (Max),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,,L1 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,,L1 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.06
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,12.06
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71157
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90951
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94342
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.31
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07787000000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05055
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11861
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.56
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.25
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57931
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8152699999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84399
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9855
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96902
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92859
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,149.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,150.12
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,150.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95859
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.75051
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.85324
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L3 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L1 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73205
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99002
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93826
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,130.94
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-124.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-168.69
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04732
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.1136
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0009
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,39.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92316
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73721
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99661
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93445
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97208
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8959
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.94
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.06
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95877
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.79971
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7830199999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L2 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L1 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96704
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99457
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8938
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,111.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-104.87
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.63
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0602
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15999000000000002
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01234
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.19
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.87
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8953200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86941
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9274
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96371
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9559
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92435
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.36
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.77
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.81
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94656
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91681
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92941
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L3 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L3 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L2 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L2 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L1 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L1 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88482
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99878
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99246
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
