Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,127.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-164.31
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.19
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25362
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.58737
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03215
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85449
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8617799999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95398
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92136
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97433
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95947
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.58
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.61
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,240.42
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,240.45
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,239.86
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,178.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,179.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,178.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,128.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97574
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92902
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.87451
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L3 Current (Min),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L3 Current (Max),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L2 Current (Min),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L2 Current (Max),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L1 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L1 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96371
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99893
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99246
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,172.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14351
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.44198
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01259
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.94
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8633700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99423
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93469
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93945
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96454
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91812
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.61
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.72
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,171.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,174.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,173.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92172
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93335
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98032
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L3 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L3 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L2 Current (Min),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L2 Current (Max),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L1 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L1 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.94
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95367
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99585
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99344
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,92.68
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,156.81
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1285
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06752000000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09834
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.44
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92059
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98996
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93133
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94629
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9462
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.28
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.59
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,128.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,130.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97351
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92996
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93845
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L3 Current (Min),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L3 Current (Max),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L2 Current (Min),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L2 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L1 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L1 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88785
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93677
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99734
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-56.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.37
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0009
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17803
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06392
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.69
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8539399999999999
