Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94104
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95438
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8688299999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93338
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.7912899999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97144
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L3 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L2 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L1 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L1 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.19
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89892
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8182699999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9967
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-67.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-50.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,88.31
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07076
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1227
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06654
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.44
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87079
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98502
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90301
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91781
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95193
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88464
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.13
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93216
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91046
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.78817
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L2 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L2 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L1 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90307
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94137
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99301
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-146.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.63
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09587
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15172
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14055
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.56
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8906200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80215
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90149
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93866
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95499
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88589
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9299
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97617
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95413
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L2 Current (Min),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L2 Current (Max),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L1 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L1 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8656
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98956
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99127
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,136.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,179.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18132
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07906
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13457
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.94
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.68
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93735
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86941
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90771
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96979
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97021
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95703
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.25
